Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,30.2
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
923296,AVONDALE RD.,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.9
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,30.2
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
923296,AVONDALE RD.,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.64
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.85
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,30.3
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
923296,AVONDALE RD.,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.99
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,30.4
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
923296,AVONDALE RD.,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,30.5
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
923296,AVONDALE RD.,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,30.5
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
923296,AVONDALE RD.,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.28
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
923296,AVONDALE RD.,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.78
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.23
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
