Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
923296,AVONDALE RD.,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
923296,AVONDALE RD.,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.43
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.52
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
923296,AVONDALE RD.,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.62
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.06
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.7
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
923296,AVONDALE RD.,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.81
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
923296,AVONDALE RD.,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.75
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.27
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.69
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.52
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
923296,AVONDALE RD.,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.16
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.91
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.31
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.63
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.95
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
923296,AVONDALE RD.,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.75
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.19
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,30.6
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.22
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
923296,AVONDALE RD.,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.45
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
