Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.04
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,30.5
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
923296,AVONDALE RD.,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.94
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.59
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,30.5
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
923296,AVONDALE RD.,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.21
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.94
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,30.5
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.05
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.39
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
923296,AVONDALE RD.,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,30.4
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.42
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.65
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
923296,AVONDALE RD.,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.12
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.69
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,30.3
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.34
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
923296,AVONDALE RD.,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.55
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.68
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.93
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.3
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,30.3
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.91
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
923296,AVONDALE RD.,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.29
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.99
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,30.2
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.8
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.37
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
923296,AVONDALE RD.,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.69
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.76
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
