Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,30.1
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.48
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
923296,AVONDALE RD.,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.23
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.36
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,30.0
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.88
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.68
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
923296,AVONDALE RD.,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.68
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.82
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,29.8
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.8
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.73
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.92
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
923296,AVONDALE RD.,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.46
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.43
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.21
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.8
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,29.7
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.5
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.55
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.13
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
923296,AVONDALE RD.,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.31
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.08
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,67.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,176.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,29.5
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.58
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.89
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
923296,AVONDALE RD.,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.49
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,29.3
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.06
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.69
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
923296,AVONDALE RD.,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.81
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.03
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.82
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.9
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.7
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,29.2
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.66
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.3
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.56
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
923296,AVONDALE RD.,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.18
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.34
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.03
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.1
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,29.0
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.1
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.73
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.53
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
923296,AVONDALE RD.,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
