Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.99
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.96
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.02
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.3
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,28.9
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.57
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.65
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.43
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
923296,AVONDALE RD.,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.52
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.58
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,28.8
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.09
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.76
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
923296,AVONDALE RD.,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.31
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.84
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.3
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.3
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.62
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.57
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.38
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.26
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
923296,AVONDALE RD.,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.53
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.91
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.88
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,28.5
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.94
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.29
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.62
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
923296,AVONDALE RD.,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.26
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.51
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,28.3
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.9
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.22
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.27
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
923296,AVONDALE RD.,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.39
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.96
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.19
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,28.2
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.59
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.49
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
923296,AVONDALE RD.,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.68
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.58
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.71
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,28.1
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.23
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.29
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
923296,AVONDALE RD.,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.39
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.39
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.67
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
