Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,28.0
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.79
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.67
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
923296,AVONDALE RD.,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.11
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.47
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,27.9
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.32
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.49
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.35
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
923296,AVONDALE RD.,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.92
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.93
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.09
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,27.8
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.11
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.46
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
923296,AVONDALE RD.,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.83
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.65
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,27.7
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.51
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.77
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
923296,AVONDALE RD.,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.55
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.34
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.07
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.23
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
923296,AVONDALE RD.,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.7
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.27
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
923296,AVONDALE RD.,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.45
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.04
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923296,AVONDALE RD.,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.07
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.52
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
