Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
923296,AVONDALE RD.,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.24
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
923296,AVONDALE RD.,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.04
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.26
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
923296,AVONDALE RD.,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.73
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.03
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.72
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,27.2
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.11
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
923296,AVONDALE RD.,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.53
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.14
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.62
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.39
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.62
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
923296,AVONDALE RD.,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.64
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.17
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.47
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
923296,AVONDALE RD.,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.4
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
923296,AVONDALE RD.,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
923296,AVONDALE RD.,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.65
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
