Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
923296,AVONDALE RD.,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.64
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.63
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
923296,AVONDALE RD.,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
923296,AVONDALE RD.,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
923296,AVONDALE RD.,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.85
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,26.6
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.14
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
923296,AVONDALE RD.,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.91
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,26.6
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
923296,AVONDALE RD.,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.89
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.62
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
923296,AVONDALE RD.,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.49
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
