Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
923296,AVONDALE RD.,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.27
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.85
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
923296,AVONDALE RD.,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.88
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.89
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,26.3
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
923296,AVONDALE RD.,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.83
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,59.5
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.55
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
923296,AVONDALE RD.,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.11
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.4
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
923296,AVONDALE RD.,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.58
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.21
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,26.1
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
923296,AVONDALE RD.,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.69
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.24
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
923296,AVONDALE RD.,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.33
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,transformer,,Temperature,C,25.9
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
923296,AVONDALE RD.,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.86
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
