Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.85
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.07
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.96
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,transformer,,Temperature,C,25.9
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
923296,AVONDALE RD.,2024-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.59
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
923296,AVONDALE RD.,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.44
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.95
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
923296,AVONDALE RD.,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
923296,AVONDALE RD.,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.35
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.18
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,transformer,,Temperature,C,25.6
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
923296,AVONDALE RD.,2024-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,transformer,,Temperature,C,25.6
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923296,AVONDALE RD.,2024-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.36
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.77
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.18
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
923296,AVONDALE RD.,2024-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.37
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
