Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.54
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
923296,AVONDALE RD.,2024-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.98
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
923296,AVONDALE RD.,2024-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.23
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.87
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
923296,AVONDALE RD.,2024-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
923296,AVONDALE RD.,2024-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.13
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.87
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
923296,AVONDALE RD.,2024-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.36
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.36
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
923296,AVONDALE RD.,2024-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.86
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.59
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.12
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923296,AVONDALE RD.,2024-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
