Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
923296,AVONDALE RD.,2024-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
923296,AVONDALE RD.,2024-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.27
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
923296,AVONDALE RD.,2024-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
923296,AVONDALE RD.,2024-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
923296,AVONDALE RD.,2024-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
923296,AVONDALE RD.,2024-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
923296,AVONDALE RD.,2024-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.06
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,25.6
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
923296,AVONDALE RD.,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.91
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.92
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.73
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
923296,AVONDALE RD.,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.91
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.6
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
