Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
923296,AVONDALE RD.,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,25.9
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923296,AVONDALE RD.,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
923296,AVONDALE RD.,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.08
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
923296,AVONDALE RD.,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.89
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
923296,AVONDALE RD.,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.8
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
923296,AVONDALE RD.,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.95
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
923296,AVONDALE RD.,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
