Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
923296,AVONDALE RD.,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.42
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.85
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
923296,AVONDALE RD.,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.27
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.03
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
923296,AVONDALE RD.,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.28
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.67
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.36
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.2
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.91
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
923296,AVONDALE RD.,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.45
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
923296,AVONDALE RD.,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.89
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,27.2
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
923296,AVONDALE RD.,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.17
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
923296,AVONDALE RD.,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.26
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.75
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
923296,AVONDALE RD.,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.79
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
