Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.38
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.78
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.74
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
923296,AVONDALE RD.,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.96
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
923296,AVONDALE RD.,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.8
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.18
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.14
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.35
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
923296,AVONDALE RD.,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.71
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.97
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.21
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
923296,AVONDALE RD.,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.4
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.99
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.38
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.49
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.4
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.41
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.89
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
923296,AVONDALE RD.,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.19
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.8
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.76
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.06
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
923296,AVONDALE RD.,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.98
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.02
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.47
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.7
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.73
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.9
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.77
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
923296,AVONDALE RD.,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.97
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
