Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.71
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.01
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
923296,AVONDALE RD.,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.17
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.36
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.04
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.71
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.1
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.74
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.68
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
923296,AVONDALE RD.,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.83
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.63
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.36
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
923296,AVONDALE RD.,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.38
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.95
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.09
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.83
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,69.9
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.4
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.22
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.04
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
923296,AVONDALE RD.,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.99
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.82
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.82
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.55
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.6
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.8
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.93
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.73
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
923296,AVONDALE RD.,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.3
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.24
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.55
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.94
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.6
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.59
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.85
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.56
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
923296,AVONDALE RD.,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.81
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.73
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.29
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.8
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,81.7
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.42
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.92
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.96
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
923296,AVONDALE RD.,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.51
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.37
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,70.4
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.1
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.29
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.41
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.13
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
923296,AVONDALE RD.,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.31
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
