Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.88
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.71
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,76.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,192.5
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.92
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.06
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
923296,AVONDALE RD.,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.48
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.77
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.19
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.23
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,69.7
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.5
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.39
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.88
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.75
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
923296,AVONDALE RD.,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.52
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.79
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.13
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.2
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.94
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.52
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
923296,AVONDALE RD.,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.09
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.42
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.19
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,63.1
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.5
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,26.6
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.63
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.81
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.01
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
923296,AVONDALE RD.,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.01
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.54
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,208.2
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.86
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.71
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.69
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
923296,AVONDALE RD.,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.73
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.06
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.83
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,82.8
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,190.4
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.5
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.95
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.66
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
923296,AVONDALE RD.,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.98
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.23
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.07
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.81
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,26.3
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.8
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.37
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.41
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
923296,AVONDALE RD.,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.32
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.01
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
