Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.17
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,69.5
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.51
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.5
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
923296,AVONDALE RD.,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.32
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.98
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.56
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.8
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,26.1
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.21
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.17
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.55
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
923296,AVONDALE RD.,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.61
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.21
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.82
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.7
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.63
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.55
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.24
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
923296,AVONDALE RD.,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.37
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.92
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.82
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.65
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.58
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.52
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,75.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.2
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,25.9
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.66
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.17
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
923296,AVONDALE RD.,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.99
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.65
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.74
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,79.8
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.2
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
923296,AVONDALE RD.,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.85
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.48
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.74
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,74.2
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.59
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
923296,AVONDALE RD.,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.39
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.01
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.2
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.67
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.84
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.53
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
923296,AVONDALE RD.,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.44
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.62
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.6
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.63
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.42
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
