Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
923296,AVONDALE RD.,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.26
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.94
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.06
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.9
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.3
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.12
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.04
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
923296,AVONDALE RD.,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.91
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.16
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.61
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,66.3
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.28
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
923296,AVONDALE RD.,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.28
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.89
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.17
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.23
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.91
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.25
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
923296,AVONDALE RD.,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.89
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.16
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.55
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.24
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
923296,AVONDALE RD.,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.02
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.33
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.91
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.92
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
923296,AVONDALE RD.,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.73
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.97
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.17
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
923296,AVONDALE RD.,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.06
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.06
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.3
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.24
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.21
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
923296,AVONDALE RD.,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.79
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.21
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
