Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.17
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.72
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.58
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.79
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
923296,AVONDALE RD.,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.16
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.66
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
923296,AVONDALE RD.,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.07
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.5
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.32
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.44
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
923296,AVONDALE RD.,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.76
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.3
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
923296,AVONDALE RD.,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.27
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.62
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.02
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
923296,AVONDALE RD.,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.47
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.1
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
923296,AVONDALE RD.,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.01
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.01
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
923296,AVONDALE RD.,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.71
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.98
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
