Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.8
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
923296,AVONDALE RD.,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.1
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.84
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.09
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
923296,AVONDALE RD.,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.83
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.11
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
923296,AVONDALE RD.,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.96
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
923296,AVONDALE RD.,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.94
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
923296,AVONDALE RD.,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.53
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.65
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
923296,AVONDALE RD.,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.45
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.79
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.14
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
923296,AVONDALE RD.,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
923296,AVONDALE RD.,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.2
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
