Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.83
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.3
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
923296,AVONDALE RD.,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.07
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.62
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.64
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
923296,AVONDALE RD.,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.77
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
923296,AVONDALE RD.,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
923296,AVONDALE RD.,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,66.1
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
923296,AVONDALE RD.,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.4
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.7
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.05
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
923296,AVONDALE RD.,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.03
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
923296,AVONDALE RD.,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
