Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,64.4
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.7
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
923296,AVONDALE RD.,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
923296,AVONDALE RD.,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.72
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.89
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.09
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.78
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
923296,AVONDALE RD.,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.87
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.61
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.54
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.09
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
923296,AVONDALE RD.,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.24
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.33
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
923296,AVONDALE RD.,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.73
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.96
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
923296,AVONDALE RD.,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.77
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
923296,AVONDALE RD.,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.76
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.14
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,51.9
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
923296,AVONDALE RD.,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
