Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.2
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.41
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.32
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
923296,AVONDALE RD.,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.42
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.07
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.55
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
923296,AVONDALE RD.,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.38
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
923296,AVONDALE RD.,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
923296,AVONDALE RD.,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.97
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.62
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.2
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
923296,AVONDALE RD.,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.02
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.53
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.16
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
923296,AVONDALE RD.,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.62
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
923296,AVONDALE RD.,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
