Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
923296,AVONDALE RD.,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
923296,AVONDALE RD.,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
923296,AVONDALE RD.,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
923296,AVONDALE RD.,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
923296,AVONDALE RD.,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.57
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
923296,AVONDALE RD.,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
923296,AVONDALE RD.,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
