Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
923296,AVONDALE RD.,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
923296,AVONDALE RD.,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
923296,AVONDALE RD.,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
923296,AVONDALE RD.,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
923296,AVONDALE RD.,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
923296,AVONDALE RD.,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
923296,AVONDALE RD.,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.39
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.9
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
923296,AVONDALE RD.,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
