Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
923296,AVONDALE RD.,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.55
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
923296,AVONDALE RD.,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.1
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
923296,AVONDALE RD.,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.14
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
923296,AVONDALE RD.,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
923296,AVONDALE RD.,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.47
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
923296,AVONDALE RD.,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,25.6
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
923296,AVONDALE RD.,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
