Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
923296,AVONDALE RD.,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
923296,AVONDALE RD.,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,25.9
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
923296,AVONDALE RD.,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,25.9
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
923296,AVONDALE RD.,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
923296,AVONDALE RD.,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,26.1
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
923296,AVONDALE RD.,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
923296,AVONDALE RD.,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.69
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.36
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,26.3
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
923296,AVONDALE RD.,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.6
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
