Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
923296,AVONDALE RD.,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.4
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.16
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
923296,AVONDALE RD.,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,26.6
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
923296,AVONDALE RD.,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.02
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,26.7
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
923296,AVONDALE RD.,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
923296,AVONDALE RD.,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
923296,AVONDALE RD.,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
923296,AVONDALE RD.,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
