Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,27.2
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
923296,AVONDALE RD.,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.79
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
923296,AVONDALE RD.,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.98
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
923296,AVONDALE RD.,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.13
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
923296,AVONDALE RD.,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,27.7
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
923296,AVONDALE RD.,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.15
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,27.9
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
923296,AVONDALE RD.,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.22
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,28.0
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
923296,AVONDALE RD.,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.63
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,28.1
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
