Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
923296,AVONDALE RD.,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.59
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.4
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,28.2
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.33
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
923296,AVONDALE RD.,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.85
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,28.3
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
923296,AVONDALE RD.,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.87
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,28.5
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.69
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
923296,AVONDALE RD.,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.68
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
923296,AVONDALE RD.,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.04
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,28.8
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
923296,AVONDALE RD.,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.05
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,28.9
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
923296,AVONDALE RD.,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.41
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,29.1
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
923296,AVONDALE RD.,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.44
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
