Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,29.2
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
923296,AVONDALE RD.,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.02
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.14
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
923296,AVONDALE RD.,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
923296,AVONDALE RD.,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
923296,AVONDALE RD.,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.26
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
923296,AVONDALE RD.,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
923296,AVONDALE RD.,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
923296,AVONDALE RD.,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.84
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
