Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,27.7
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
923296,AVONDALE RD.,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.55
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,27.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
923296,AVONDALE RD.,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,27.9
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
923296,AVONDALE RD.,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,28.0
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
923296,AVONDALE RD.,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.43
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,28.1
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
923296,AVONDALE RD.,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.99
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,N Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,28.2
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
923296,AVONDALE RD.,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.03
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,N Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,28.4
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
923296,AVONDALE RD.,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,28.4
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
923296,AVONDALE RD.,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.92
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
