Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,28.5
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
923296,AVONDALE RD.,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.39
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.3
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
923296,AVONDALE RD.,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.99
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.17
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
923296,AVONDALE RD.,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.67
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,N Current (RMS),A,60.5
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.8
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.7
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.43
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.65
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
923296,AVONDALE RD.,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.23
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.42
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.76
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
923296,AVONDALE RD.,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.17
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.87
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.49
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.8
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.31
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.99
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
923296,AVONDALE RD.,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.4
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.43
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,N Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.08
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.65
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.18
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.55
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
923296,AVONDALE RD.,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.32
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,N Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
