Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.55
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.97
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,28.6
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.49
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.93
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.07
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
923296,AVONDALE RD.,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.24
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,N Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.6
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.49
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.07
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.09
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,28.5
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.62
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.49
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.63
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
923296,AVONDALE RD.,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.12
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.66
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.42
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,28.5
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.54
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.16
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.8
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
923296,AVONDALE RD.,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.1
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.72
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.6
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,28.4
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.55
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.78
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.33
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
923296,AVONDALE RD.,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.19
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.95
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.0
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,28.4
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.32
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.45
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.67
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
923296,AVONDALE RD.,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.67
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.9
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.03
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.07
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,28.3
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.13
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.6
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
923296,AVONDALE RD.,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.19
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.12
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.85
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.08
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.92
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.4
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,28.1
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.94
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.22
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.91
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
923296,AVONDALE RD.,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.85
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.34
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.82
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.05
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,173.6
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,27.9
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.15
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.81
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.08
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
923296,AVONDALE RD.,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
