Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.85
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.34
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,N Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.3
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.56
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.1
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,27.8
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.02
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.07
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
923296,AVONDALE RD.,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.3
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,N Current (RMS),A,58.4
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.1
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.38
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.7
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.56
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.78
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.46
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
923296,AVONDALE RD.,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.47
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.63
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.37
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.72
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.13
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.93
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.4
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.45
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
923296,AVONDALE RD.,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.97
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.05
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,N Current (RMS),A,43.9
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.8
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.62
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.85
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.8
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.11
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.94
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.09
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
923296,AVONDALE RD.,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.7
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.11
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.22
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,N Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.94
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.18
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.44
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.67
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,27.2
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.41
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.44
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
923296,AVONDALE RD.,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.87
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.56
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.15
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.27
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.42
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.03
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.9
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.34
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.48
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.87
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
923296,AVONDALE RD.,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.63
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.84
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.06
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.6
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.15
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.01
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.02
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
923296,AVONDALE RD.,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.33
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.7
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
