Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.39
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.25
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.26
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
923296,AVONDALE RD.,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.01
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.24
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.14
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.95
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
923296,AVONDALE RD.,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.84
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.38
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.53
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.71
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.7
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.78
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.72
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.66
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
923296,AVONDALE RD.,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.36
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.23
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.08
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.22
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.56
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.29
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.97
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
923296,AVONDALE RD.,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.77
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.56
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.27
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
923296,AVONDALE RD.,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.8
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.61
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.15
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
923296,AVONDALE RD.,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.01
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.9
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.8
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.07
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.14
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
923296,AVONDALE RD.,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.91
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.74
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,N Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.72
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.43
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
923296,AVONDALE RD.,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.12
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.85
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
