Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.02
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
923296,AVONDALE RD.,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.55
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.54
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.77
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.94
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
923296,AVONDALE RD.,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.52
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.44
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.61
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.89
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.89
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
923296,AVONDALE RD.,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.96
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
923296,AVONDALE RD.,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.15
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.82
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.1
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
923296,AVONDALE RD.,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.79
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.67
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
923296,AVONDALE RD.,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.91
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,N Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
923296,AVONDALE RD.,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.97
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,N Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.1
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.55
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
