Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.67
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
923296,AVONDALE RD.,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.86
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.68
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.37
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,N Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.46
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
923296,AVONDALE RD.,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.04
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,24.6
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.5
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
923296,AVONDALE RD.,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.54
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,24.6
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
923296,AVONDALE RD.,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.85
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.23
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.94
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.06
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
923296,AVONDALE RD.,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.39
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.89
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.63
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.36
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
923296,AVONDALE RD.,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.18
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.86
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.19
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,24.4
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.42
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
923296,AVONDALE RD.,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.23
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.87
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.11
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.66
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
923296,AVONDALE RD.,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
