Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.97
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.2
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.31
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
923296,AVONDALE RD.,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.63
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.05
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.97
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.71
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
923296,AVONDALE RD.,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.32
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.51
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
923296,AVONDALE RD.,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.14
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.18
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
923296,AVONDALE RD.,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
923296,AVONDALE RD.,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.96
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
923296,AVONDALE RD.,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.85
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
923296,AVONDALE RD.,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
