Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.84
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.47
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
923296,AVONDALE RD.,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.49
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.02
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.28
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
923296,AVONDALE RD.,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.3
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.13
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.16
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
923296,AVONDALE RD.,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
923296,AVONDALE RD.,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
923296,AVONDALE RD.,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.54
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.62
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
923296,AVONDALE RD.,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.23
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.92
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
923296,AVONDALE RD.,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,N Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.31
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
