Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
923296,AVONDALE RD.,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.85
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.15
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
923296,AVONDALE RD.,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.5
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.54
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.3
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
923296,AVONDALE RD.,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.13
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
923296,AVONDALE RD.,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.7
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
923296,AVONDALE RD.,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.18
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.42
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.15
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
923296,AVONDALE RD.,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.54
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
923296,AVONDALE RD.,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.03
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
923296,AVONDALE RD.,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.27
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
