Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
923296,AVONDALE RD.,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.83
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.09
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.9
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
923296,AVONDALE RD.,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
923296,AVONDALE RD.,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
923296,AVONDALE RD.,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.61
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
923296,AVONDALE RD.,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.66
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
923296,AVONDALE RD.,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.86
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.49
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
923296,AVONDALE RD.,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
