Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
923296,AVONDALE RD.,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
923296,AVONDALE RD.,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.71
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
923296,AVONDALE RD.,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
923296,AVONDALE RD.,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.87
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
923296,AVONDALE RD.,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.74
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
923296,AVONDALE RD.,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.23
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,N Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
923296,AVONDALE RD.,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
923296,AVONDALE RD.,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
