Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.19
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
923296,AVONDALE RD.,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
923296,AVONDALE RD.,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.04
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
923296,AVONDALE RD.,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
923296,AVONDALE RD.,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.24
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.55
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
923296,AVONDALE RD.,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.77
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
923296,AVONDALE RD.,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.19
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.31
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,N Current (RMS),A,61.6
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.4
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
923296,AVONDALE RD.,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
