Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.95
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
923296,AVONDALE RD.,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.78
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.49
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.34
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
923296,AVONDALE RD.,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.52
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.9
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
923296,AVONDALE RD.,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.38
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.84
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.22
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,75.5
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.03
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
923296,AVONDALE RD.,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.76
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.09
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
923296,AVONDALE RD.,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.45
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.39
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
923296,AVONDALE RD.,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
923296,AVONDALE RD.,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.23
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
