Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
923296,AVONDALE RD.,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.55
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.99
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
923296,AVONDALE RD.,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.89
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
923296,AVONDALE RD.,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.19
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,N Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
923296,AVONDALE RD.,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
923296,AVONDALE RD.,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.63
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
923296,AVONDALE RD.,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.28
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.93
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
923296,AVONDALE RD.,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.68
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
923296,AVONDALE RD.,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
