Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
923296,AVONDALE RD.,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
923296,AVONDALE RD.,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.95
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,24.2
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
923296,AVONDALE RD.,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.92
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.45
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.2
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
923296,AVONDALE RD.,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,24.4
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
923296,AVONDALE RD.,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,24.4
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
923296,AVONDALE RD.,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.87
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
923296,AVONDALE RD.,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.66
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,N Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
