Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,24.6
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
923296,AVONDALE RD.,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.09
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
923296,AVONDALE RD.,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.7
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
923296,AVONDALE RD.,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.61
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.15
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
923296,AVONDALE RD.,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.57
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,24.9
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
923296,AVONDALE RD.,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.91
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.71
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.54
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,N Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.34
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
923296,AVONDALE RD.,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.77
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,N Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,25.1
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.91
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
923296,AVONDALE RD.,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.29
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.87
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
923296,AVONDALE RD.,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.53
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.02
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
