Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
923296,AVONDALE RD.,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.04
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.56
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,25.3
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
923296,AVONDALE RD.,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.32
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
923296,AVONDALE RD.,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.59
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
923296,AVONDALE RD.,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,25.5
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
923296,AVONDALE RD.,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.73
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.71
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.26
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
923296,AVONDALE RD.,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.08
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,25.7
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
923296,AVONDALE RD.,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.96
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
