Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
923296,AVONDALE RD.,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.96
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
923296,AVONDALE RD.,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,26.1
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
923296,AVONDALE RD.,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.81
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
923296,AVONDALE RD.,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.58
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
923296,AVONDALE RD.,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
923296,AVONDALE RD.,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,26.6
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
923296,AVONDALE RD.,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
923296,AVONDALE RD.,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
