Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,26.9
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
923296,AVONDALE RD.,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.1
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
923296,AVONDALE RD.,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.21
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
923296,AVONDALE RD.,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.97
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,72.0
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.4
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.46
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
923296,AVONDALE RD.,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.26
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.65
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.16
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,79.0
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.1
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,27.2
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.52
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
923296,AVONDALE RD.,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.06
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.15
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.13
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
923296,AVONDALE RD.,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.36
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.15
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.32
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.85
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
923296,AVONDALE RD.,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.96
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
