Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.28
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.4
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.77
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
923296,AVONDALE RD.,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.03
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.22
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
923296,AVONDALE RD.,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.78
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.46
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
923296,AVONDALE RD.,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.91
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,27.7
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
923296,AVONDALE RD.,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.13
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.36
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,27.7
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.66
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.81
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.36
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
923296,AVONDALE RD.,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.69
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.94
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.87
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,27.7
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.94
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.53
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
923296,AVONDALE RD.,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,33.9
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,27.7
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.98
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.83
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.04
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
923296,AVONDALE RD.,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.79
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.72
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,61.4
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.53
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,68.4
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.8
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
