Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.66
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.98
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
923296,AVONDALE RD.,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.48
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.23
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,53.0
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.8
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,68.7
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,184.0
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,27.6
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.67
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.36
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
923296,AVONDALE RD.,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.15
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.84
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.82
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.59
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.74
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.5
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.3
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.09
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.59
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.81
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
923296,AVONDALE RD.,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.38
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,71.8
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.08
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.66
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.95
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.7
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,27.5
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.32
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.42
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.2
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
923296,AVONDALE RD.,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.98
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.64
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.06
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.17
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.6
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,27.4
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.07
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.11
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.4
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
923296,AVONDALE RD.,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.66
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.92
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.94
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,88.4
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,225.4
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.49
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.47
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.52
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
923296,AVONDALE RD.,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.28
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.23
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.26
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.14
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.88
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.0
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.4
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.56
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.93
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.75
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
923296,AVONDALE RD.,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.89
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.7
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.94
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.54
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.49
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,180.1
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,27.3
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.72
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.3
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
923296,AVONDALE RD.,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
