Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.93
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,67.0
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,185.3
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,27.1
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.44
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.51
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
923296,AVONDALE RD.,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.87
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.08
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.69
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.62
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.81
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.97
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.1
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,27.0
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.01
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.64
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.31
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
923296,AVONDALE RD.,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.65
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.46
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.74
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.52
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,67.5
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.71
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.86
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,26.8
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.44
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.81
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.15
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
923296,AVONDALE RD.,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.66
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.61
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.86
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.93
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.75
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,183.2
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,26.6
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.15
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.31
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.63
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
923296,AVONDALE RD.,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.25
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.3
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.31
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.74
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.59
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.22
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
923296,AVONDALE RD.,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.78
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.63
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.09
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.84
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.8
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,183.7
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,26.5
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.95
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.19
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.07
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
923296,AVONDALE RD.,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.96
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.58
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.28
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.75
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.3
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,26.4
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.28
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.49
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.89
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
923296,AVONDALE RD.,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.28
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.04
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
