Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.59
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.35
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,88.6
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,211.1
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,26.2
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.54
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.16
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.51
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
923296,AVONDALE RD.,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.95
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.73
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.13
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.79
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,26.1
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.47
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.79
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.38
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
923296,AVONDALE RD.,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.28
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.33
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.57
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,26.0
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.16
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.37
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
923296,AVONDALE RD.,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.55
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.82
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.29
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.58
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.42
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,25.8
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.59
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.67
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
923296,AVONDALE RD.,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.65
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.77
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.54
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.44
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,70.2
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.8
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.6
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,25.6
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.37
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.32
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.77
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
923296,AVONDALE RD.,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.7
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,45.1
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.39
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.15
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.67
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.2
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.9
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,25.4
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.92
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.96
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.07
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
923296,AVONDALE RD.,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.88
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.4
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.7
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.21
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.27
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,202.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,25.2
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.32
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.26
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.64
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
923296,AVONDALE RD.,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.83
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.69
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.21
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.92
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.54
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.9
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,25.0
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.95
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.85
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.83
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
923296,AVONDALE RD.,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
