Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.6
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.13
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.78
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,72.5
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.8
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,24.8
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.48
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,84.34
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
923296,AVONDALE RD.,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.03
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.2
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,45.4
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.39
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.64
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.74
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,81.1
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.9
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,24.7
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.85
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.8
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.39
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
923296,AVONDALE RD.,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.98
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.84
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,46.0
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,54.8
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.86
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.2
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,24.6
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.15
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.98
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
923296,AVONDALE RD.,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.66
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.88
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.43
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,52.9
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.21
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.55
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.1
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.6
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.22
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.05
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
923296,AVONDALE RD.,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.24
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.84
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.7
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.5
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.64
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.82
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
923296,AVONDALE RD.,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.91
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.76
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,24.4
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.46
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.99
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.35
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
923296,AVONDALE RD.,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.82
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,63.3
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.39
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
923296,AVONDALE RD.,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
