Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,24.3
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.64
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
923296,AVONDALE RD.,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.79
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,24.2
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.55
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
923296,AVONDALE RD.,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.72
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.69
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.81
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
923296,AVONDALE RD.,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.99
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.61
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.1
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.7
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
923296,AVONDALE RD.,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.25
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.85
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.41
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
923296,AVONDALE RD.,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.35
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.7
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
923296,AVONDALE RD.,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.32
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,24.0
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
923296,AVONDALE RD.,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.98
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.79
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
