Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.5
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
923296,AVONDALE RD.,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.37
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,23.9
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
923296,AVONDALE RD.,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.55
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,62.8
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.29
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
923296,AVONDALE RD.,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
923296,AVONDALE RD.,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.46
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.47
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,53.4
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.4
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
923296,AVONDALE RD.,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.67
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,23.8
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
923296,AVONDALE RD.,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
923296,AVONDALE RD.,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.83
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,47.1
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
923296,AVONDALE RD.,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.49
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
