Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.7
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
923296,AVONDALE RD.,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.82
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
923296,AVONDALE RD.,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
923296,AVONDALE RD.,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
923296,AVONDALE RD.,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.81
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.6
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
923296,AVONDALE RD.,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.7
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
923296,AVONDALE RD.,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
923296,AVONDALE RD.,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.28
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
