Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,23.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
923296,AVONDALE RD.,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.31
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.23
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.5
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.1
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.92
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.43
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
923296,AVONDALE RD.,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.23
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.68
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
923296,AVONDALE RD.,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.16
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.28
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.55
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
923296,AVONDALE RD.,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.04
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.49
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
923296,AVONDALE RD.,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.04
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
923296,AVONDALE RD.,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.07
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
923296,AVONDALE RD.,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
923296,AVONDALE RD.,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
