Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
923296,AVONDALE RD.,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
923296,AVONDALE RD.,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.97
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.11
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
923296,AVONDALE RD.,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.54
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
923296,AVONDALE RD.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.35
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
923296,AVONDALE RD.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.48
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.01
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,23.2
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
923296,AVONDALE RD.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
923296,AVONDALE RD.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
