Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
923296,AVONDALE RD.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.54
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
923296,AVONDALE RD.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.76
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
923296,AVONDALE RD.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.53
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.15
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.4
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
923296,AVONDALE RD.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
923296,AVONDALE RD.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.49
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,43.2
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
923296,AVONDALE RD.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.15
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
923296,AVONDALE RD.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.07
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
