Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923296,AVONDALE RD.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.62
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
923296,AVONDALE RD.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
923296,AVONDALE RD.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.11
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
923296,AVONDALE RD.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
923296,AVONDALE RD.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.99
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.62
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.89
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,23.3
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.55
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
923296,AVONDALE RD.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.85
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.4
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,82.3
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.01
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
923296,AVONDALE RD.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.8
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.45
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,23.4
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
923296,AVONDALE RD.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
923296,AVONDALE RD.,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
